Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
