Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
