Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
722712,Hawksworth Crescent,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
