Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.48
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
