Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.86
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.28
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
