Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722712,Hawksworth Crescent,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.96
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.55
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.95
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722712,Hawksworth Crescent,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.16
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.58
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.6
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.57
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722712,Hawksworth Crescent,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.97
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.9
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.42
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
722712,Hawksworth Crescent,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.26
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722712,Hawksworth Crescent,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.14
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.68
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
722712,Hawksworth Crescent,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.78
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.15
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.5
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.53
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.09
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722712,Hawksworth Crescent,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.59
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722712,Hawksworth Crescent,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.45
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
