Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.82
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.83
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.84
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722712,Hawksworth Crescent,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.7
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.98
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.02
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.28
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,23.03
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.67
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.51
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722712,Hawksworth Crescent,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.11
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.67
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.31
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
722712,Hawksworth Crescent,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.01
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.24
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722712,Hawksworth Crescent,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.71
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.4
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.14
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.66
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.15
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722712,Hawksworth Crescent,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.04
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.69
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
