Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.96
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722712,Hawksworth Crescent,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.59
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.76
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.11
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.95
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.69
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722712,Hawksworth Crescent,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.36
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.1
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.85
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722712,Hawksworth Crescent,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.97
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722712,Hawksworth Crescent,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.95
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.7
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722712,Hawksworth Crescent,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.84
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722712,Hawksworth Crescent,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.04
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.75
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
