Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
