Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.65
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.86
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
