Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-03-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
722712,Hawksworth Crescent,2023-03-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
