Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
