Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
