Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.53
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.23
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.31
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.43
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722712,Hawksworth Crescent,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722712,Hawksworth Crescent,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.91
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.28
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722712,Hawksworth Crescent,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
