Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722712,Hawksworth Crescent,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722712,Hawksworth Crescent,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.47
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.28
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
722712,Hawksworth Crescent,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722712,Hawksworth Crescent,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722712,Hawksworth Crescent,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.39
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.83
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.67
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.02
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722712,Hawksworth Crescent,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.18
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722712,Hawksworth Crescent,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,19.4
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
