Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
