Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,21.09
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.3
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.38
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.61
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722712,Hawksworth Crescent,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.6
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722712,Hawksworth Crescent,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.43
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
