Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.49
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.23
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
