Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.3
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
