Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722712,Hawksworth Crescent,2023-03-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
