Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
