Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
