Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.87
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
