Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.13
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.17
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.66
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.55
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.28
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.59
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.99
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.28
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.33
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
