Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.07
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.6
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.05
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.57
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.19
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.85
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.73
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.6
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.39
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722712,Hawksworth Crescent,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.51
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.24
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.54
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722712,Hawksworth Crescent,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.5
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
