Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
722712,Hawksworth Crescent,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722712,Hawksworth Crescent,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.97
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.62
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.12
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722712,Hawksworth Crescent,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.88
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.06
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.88
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.06
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.59
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.62
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.98
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.39
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722712,Hawksworth Crescent,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.6
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.86
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722712,Hawksworth Crescent,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.71
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
