Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
