Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
