Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
