Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
