Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
