Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
