Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722712,Hawksworth Crescent,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.24
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.24
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.92
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.1
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.37
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.56
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
