Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.33
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.78
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.42
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.58
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.76
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.2
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,29.65
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.87
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722712,Hawksworth Crescent,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.71
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,25.02
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.51
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.94
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
