Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.5
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.78
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.12
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.91
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.77
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.65
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.8
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.7
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.19
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.83
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.43
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722712,Hawksworth Crescent,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.82
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.98
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.61
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.34
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.48
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.76
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
