Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.4
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.87
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722712,Hawksworth Crescent,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.31
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.29
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.55
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722712,Hawksworth Crescent,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.86
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.84
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.93
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722712,Hawksworth Crescent,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.07
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.61
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.92
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722712,Hawksworth Crescent,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.81
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.62
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.73
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.94
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.97
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.31
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722712,Hawksworth Crescent,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.08
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.1
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.34
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722712,Hawksworth Crescent,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
