Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.98
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.33
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.08
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.44
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.75
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
