Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.86
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
