Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
