Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
