Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,20.41
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722712,Hawksworth Crescent,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,13.96
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
