Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
