Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
