Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
