Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
