Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.53
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.14
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.18
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.55
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.91
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.35
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,,L1 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,,L1 Active Power,kW,23.27
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
