Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.13
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.46
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.04
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.12
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.28
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.72
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.2
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.28
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.24
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.41
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.81
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.47
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.28
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.25
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.42
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.81
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.76
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.0
