Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.84
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.24
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.04
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722712,Hawksworth Crescent,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.55
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722712,Hawksworth Crescent,2023-03-29T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-29T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-29T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-29T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-29T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-03-29T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-03-29T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-29T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-29T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-29T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
