Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
