Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
