Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.55
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
