Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722712,Hawksworth Crescent,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
722712,Hawksworth Crescent,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
