Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,,L2 Active Power,kW,14.87
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
