Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.84
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,15.93
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.63
