Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.35
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.64
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
