Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.36
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722712,Hawksworth Crescent,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.43
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.18
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722712,Hawksworth Crescent,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.94
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
