Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.46
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.73
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722712,Hawksworth Crescent,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.05
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.85
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722712,Hawksworth Crescent,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.43
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.89
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.1
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722712,Hawksworth Crescent,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.14
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.18
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722712,Hawksworth Crescent,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.02
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.48
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.99
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
