Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.06
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.18
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.64
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722712,Hawksworth Crescent,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722712,Hawksworth Crescent,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722712,Hawksworth Crescent,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722712,Hawksworth Crescent,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.38
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722712,Hawksworth Crescent,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722712,Hawksworth Crescent,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.27
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
