Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722712,Hawksworth Crescent,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.33
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.72
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.65
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.59
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.69
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
