Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.13
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
