Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.24
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,18.3
