Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
