Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
