Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722712,Hawksworth Crescent,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
